Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
