Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
