Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
