Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,25.1
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,25.2
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,25.4
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,25.4
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,25.7
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
855730,Avon Drive - Congleton,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,25.8
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
855730,Avon Drive - Congleton,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,25.7
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
