Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,25.6
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,25.6
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,25.7
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,25.8
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,25.9
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,26.1
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,26.3
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,26.4
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,26.5
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,26.5
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,26.5
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,26.6
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
