Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,transformer,,Temperature,C,26.7
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-05-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,transformer,,Temperature,C,26.3
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,transformer,,Temperature,C,26.3
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,26.6
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,26.7
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,26.9
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,27.1
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,27.4
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,27.6
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,27.8
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,27.7
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,27.8
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,28.4
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
