Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
