Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
