Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
855730,Avon Drive - Congleton,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
855730,Avon Drive - Congleton,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
