Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
