Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-05-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
