Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
