Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
