Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
