Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
