Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
