Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
