Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,26.7
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,29.6
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,28.6
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,27.9
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,29.0
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,28.6
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
