Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,27.6
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,25.8
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-05-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-05-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-05-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
