Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-05-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-05-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-05-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-05-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-05-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
