Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
