Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
